Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451795,Bonython Terrace,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451795,Bonython Terrace,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451795,Bonython Terrace,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.96
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
451795,Bonython Terrace,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
451795,Bonython Terrace,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451795,Bonython Terrace,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
451795,Bonython Terrace,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451795,Bonython Terrace,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.93
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
