Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451795,Bonython Terrace,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451795,Bonython Terrace,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.0
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.65
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451795,Bonython Terrace,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
451795,Bonython Terrace,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
451795,Bonython Terrace,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
