Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
451795,Bonython Terrace,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
451795,Bonython Terrace,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451795,Bonython Terrace,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451795,Bonython Terrace,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
451795,Bonython Terrace,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451795,Bonython Terrace,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.9
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451795,Bonython Terrace,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451795,Bonython Terrace,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
