Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451795,Bonython Terrace,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451795,Bonython Terrace,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
451795,Bonython Terrace,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.8
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451795,Bonython Terrace,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.7
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
451795,Bonython Terrace,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451795,Bonython Terrace,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451795,Bonython Terrace,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.6
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451795,Bonython Terrace,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451795,Bonython Terrace,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
