Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.5
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451795,Bonython Terrace,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
451795,Bonython Terrace,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
451795,Bonython Terrace,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.4
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.3
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451795,Bonython Terrace,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451795,Bonython Terrace,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
451795,Bonython Terrace,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
