Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
451795,Bonython Terrace,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451795,Bonython Terrace,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.4
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.4
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.5
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451795,Bonython Terrace,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.7
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
451795,Bonython Terrace,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
