Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451795,Bonython Terrace,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451795,Bonython Terrace,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
451795,Bonython Terrace,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.1
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
451795,Bonython Terrace,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.1
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
451795,Bonython Terrace,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.1
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
451795,Bonython Terrace,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.3
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
451795,Bonython Terrace,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.3
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
451795,Bonython Terrace,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.3
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
451795,Bonython Terrace,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.01
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.4
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
