Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
451795,Bonython Terrace,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.1
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.4
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451795,Bonython Terrace,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.37
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.4
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.68
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.5
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.5
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.6
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.78
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.7
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
451795,Bonython Terrace,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.94
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
451795,Bonython Terrace,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451795,Bonython Terrace,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.74
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.9
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451795,Bonython Terrace,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.9
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
451795,Bonython Terrace,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.24
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.0
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451795,Bonython Terrace,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.0
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
451795,Bonython Terrace,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.1
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451795,Bonython Terrace,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.1
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
451795,Bonython Terrace,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
