Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
451795,Bonython Terrace,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.92
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
451795,Bonython Terrace,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.15
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451795,Bonython Terrace,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.14
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451795,Bonython Terrace,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,24.5
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451795,Bonython Terrace,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.1
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,24.5
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451795,Bonython Terrace,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.04
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,24.5
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451795,Bonython Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.99
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.64
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
451795,Bonython Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.87
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.0
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.91
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.5
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.0
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
451795,Bonython Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.63
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.26
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.96
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.8
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
451795,Bonython Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.83
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.41
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
451795,Bonython Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
451795,Bonython Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.62
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.66
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
