Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
451795,Bonython Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.23
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
451795,Bonython Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.99
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.88
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
451795,Bonython Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.81
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.06
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.39
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
451795,Bonython Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.9
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.61
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.5
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,24.2
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.29
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.48
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.55
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,24.1
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451795,Bonython Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.76
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.43
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,24.1
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
451795,Bonython Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.73
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.71
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.35
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,24.0
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
451795,Bonython Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.59
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.01
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.55
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.3
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.6
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.9
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.01
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.93
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.9
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.0
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.66
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.73
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.9
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.0
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.6
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
451795,Bonython Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.67
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.32
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.55
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.9
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.3
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.3
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
451795,Bonython Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.94
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.03
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.8
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.6
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.7
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
451795,Bonython Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.49
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.2
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.61
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.5
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.1
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
451795,Bonython Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.29
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.23
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.64
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.2
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.9
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451795,Bonython Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
