Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.26
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.58
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.45
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.67
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.2
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.7
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
451795,Bonython Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.29
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.01
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.46
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.2
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.3
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.5
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.6
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
451795,Bonython Terrace,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.94
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.24
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.33
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.9
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.4
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
451795,Bonython Terrace,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.12
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.47
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.0
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,198.4
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.2
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
451795,Bonython Terrace,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.94
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.78
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.1
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.5
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,190.7
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
451795,Bonython Terrace,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.7
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.33
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.4
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
451795,Bonython Terrace,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.72
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.28
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.82
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.7
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
451795,Bonython Terrace,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.79
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.43
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.63
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.2
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.8
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
451795,Bonython Terrace,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.94
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.63
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.78
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.3
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
451795,Bonython Terrace,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.92
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.92
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.86
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.7
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.0
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.21
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
451795,Bonython Terrace,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.0
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.97
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.8
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
451795,Bonython Terrace,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.21
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.52
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.9
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.7
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
451795,Bonython Terrace,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.57
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.7
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.03
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
451795,Bonython Terrace,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.88
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.06
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.8
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451795,Bonython Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.15
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.58
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,49.53
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.9
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
