Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.6
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
451795,Bonython Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.21
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.53
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.36
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.7
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
451795,Bonython Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.05
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.07
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.81
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.9
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.7
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
451795,Bonython Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.77
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.39
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.4
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.89
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
451795,Bonython Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.24
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.75
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.4
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.4
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
451795,Bonython Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.57
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.08
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.67
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.6
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.51
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
451795,Bonython Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.56
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
451795,Bonython Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.95
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.9
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451795,Bonython Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.89
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.63
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
451795,Bonython Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
451795,Bonython Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451795,Bonython Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451795,Bonython Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451795,Bonython Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
