Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
451795,Bonython Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451795,Bonython Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451795,Bonython Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451795,Bonython Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451795,Bonython Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451795,Bonython Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451795,Bonython Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451795,Bonython Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
