Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451795,Bonython Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451795,Bonython Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
451795,Bonython Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.8
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
451795,Bonython Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451795,Bonython Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451795,Bonython Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
451795,Bonython Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
451795,Bonython Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451795,Bonython Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451795,Bonython Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
