Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
451795,Bonython Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
451795,Bonython Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451795,Bonython Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
451795,Bonython Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
451795,Bonython Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451795,Bonython Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
451795,Bonython Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.4
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.5
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.6
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
451795,Bonython Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.6
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451795,Bonython Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.8
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451795,Bonython Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.8
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.69
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.9
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
