Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
451795,Bonython Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.0
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451795,Bonython Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.0
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451795,Bonython Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.1
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451795,Bonython Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.2
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.3
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
451795,Bonython Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.3
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451795,Bonython Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451795,Bonython Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
451795,Bonython Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.5
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
451795,Bonython Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
451795,Bonython Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451795,Bonython Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.25
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
451795,Bonython Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.29
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.7
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
451795,Bonython Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
