Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
451795,Bonython Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451795,Bonython Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.56
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451795,Bonython Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
451795,Bonython Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
451795,Bonython Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.79
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451795,Bonython Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
451795,Bonython Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
451795,Bonython Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
451795,Bonython Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.9
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
