Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451795,Bonython Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
451795,Bonython Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.52
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.15
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
451795,Bonython Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.89
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451795,Bonython Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.44
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.12
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.8
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.99
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.7
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.7
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
451795,Bonython Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.61
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.12
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
451795,Bonython Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.26
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.6
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
451795,Bonython Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.04
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.82
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.36
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.73
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.08
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.5
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
451795,Bonython Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.03
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.5
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.5
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.97
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.72
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.17
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.75
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451795,Bonython Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.27
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.63
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.92
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.0
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.3
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451795,Bonython Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.52
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.81
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.44
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.91
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
451795,Bonython Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.41
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.4
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
451795,Bonython Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.81
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.21
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.3
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
451795,Bonython Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
