Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.69
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.59
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.51
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.19
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.4
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.3
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451795,Bonython Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.6
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.73
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.3
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.64
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,25.3
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
451795,Bonython Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,25.2
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451795,Bonython Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.57
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.21
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.9
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.47
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.73
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.13
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.0
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,25.1
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.27
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.28
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.36
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,25.1
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
451795,Bonython Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.38
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.25
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.73
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.59
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,25.1
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
451795,Bonython Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.19
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.94
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.9
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.2
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,25.0
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
451795,Bonython Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.81
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.18
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.78
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.4
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.9
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
451795,Bonython Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.23
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.08
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.3
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.9
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
451795,Bonython Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.83
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.4
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.55
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.0
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.6
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.8
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
451795,Bonython Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.98
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.38
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.7
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
451795,Bonython Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.74
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.98
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.37
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.57
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.6
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
451795,Bonython Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.8
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.6
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
451795,Bonython Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.23
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.71
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.5
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
451795,Bonython Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.77
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.18
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.14
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.4
