Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
451795,Bonython Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.59
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.02
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.88
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.35
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.2
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.5
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.3
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
451795,Bonython Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.11
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.19
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.58
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.1
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.2
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
451795,Bonython Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.64
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.57
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.47
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.79
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.0
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
451795,Bonython Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.07
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.68
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.54
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.03
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.66
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.4
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.0
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.3
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.9
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
451795,Bonython Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.89
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.03
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.43
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.54
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.3
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.3
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.8
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
451795,Bonython Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.84
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.19
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.97
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.5
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.6
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.74
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
451795,Bonython Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.72
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.96
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.89
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.79
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.8
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.5
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
451795,Bonython Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.1
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.55
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.82
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.25
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.5
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.9
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.5
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.4
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
451795,Bonython Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.96
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.13
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.63
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.05
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.8
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.2
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
451795,Bonython Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.91
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.53
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.1
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.1
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
451795,Bonython Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.08
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.53
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.17
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.61
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.3
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.9
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.0
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
451795,Bonython Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.54
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.23
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.85
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.81
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.45
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.4
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.1
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.8
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
451795,Bonython Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.8
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.61
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.98
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.3
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.5
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.7
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
451795,Bonython Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.92
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.6
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.28
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.63
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.0
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.5
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
451795,Bonython Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
