Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.31
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.44
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.54
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.8
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.4
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
451795,Bonython Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.12
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.03
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.59
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.4
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.3
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
451795,Bonython Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.88
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.29
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.5
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.0
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.1
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
451795,Bonython Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.63
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.92
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.9
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.9
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.0
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
451795,Bonython Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.82
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.1
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.51
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.3
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.9
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
451795,Bonython Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.05
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.92
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.33
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.8
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.7
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
451795,Bonython Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.15
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.5
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.6
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
451795,Bonython Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.84
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.12
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
451795,Bonython Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.55
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.3
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.36
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.3
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
451795,Bonython Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.63
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.72
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.25
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.0
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
451795,Bonython Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.29
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.89
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.55
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451795,Bonython Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.25
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.02
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.2
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.4
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
451795,Bonython Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.34
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.37
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.77
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.1
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
451795,Bonython Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.14
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.18
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.99
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.9
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
451795,Bonython Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.41
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.9
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.8
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.5
