Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451795,Bonython Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.21
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.8
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.69
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.38
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.1
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
451795,Bonython Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.86
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.83
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,178.8
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
451795,Bonython Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.07
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.46
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
451795,Bonython Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.18
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.58
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.6
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.8
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
451795,Bonython Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.54
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.36
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.4
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
451795,Bonython Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.07
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
451795,Bonython Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
451795,Bonython Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451795,Bonython Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.67
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.1
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
451795,Bonython Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451795,Bonython Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.2
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451795,Bonython Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451795,Bonython Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451795,Bonython Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
