Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.3
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451795,Bonython Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451795,Bonython Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451795,Bonython Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.4
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
451795,Bonython Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451795,Bonython Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
451795,Bonython Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451795,Bonython Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451795,Bonython Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451795,Bonython Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
451795,Bonython Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.5
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451795,Bonython Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.6
