Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451795,Bonython Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451795,Bonython Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.6
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
451795,Bonython Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.7
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451795,Bonython Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451795,Bonython Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451795,Bonython Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.8
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
451795,Bonython Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.9
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451795,Bonython Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451795,Bonython Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.0
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451795,Bonython Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
451795,Bonython Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451795,Bonython Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.1
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
451795,Bonython Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
451795,Bonython Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
