Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.2
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
451795,Bonython Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451795,Bonython Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.3
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
451795,Bonython Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.4
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451795,Bonython Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
451795,Bonython Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.5
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451795,Bonython Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
